Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
