Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
