Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
