Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.53
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.07
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.67
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.0
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.04
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.91
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.52
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.09
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.07
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.95
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.68
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.92
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.01
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.86
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.53
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.34
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
