Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.31
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.96
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.31
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.3
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.61
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.2
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.44
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.57
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.08
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.12
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.65
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.75
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.54
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.87
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.33
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
