Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.09
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.65
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.76
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.7
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
