Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-04-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-04-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
