Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
