Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
753039,Dean Pool - Kingstone,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
753039,Dean Pool - Kingstone,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753039,Dean Pool - Kingstone,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-04-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
