Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,16.0
