Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
