Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.81
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
753039,Dean Pool - Kingstone,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753039,Dean Pool - Kingstone,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.09
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.17
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
753039,Dean Pool - Kingstone,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753039,Dean Pool - Kingstone,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753039,Dean Pool - Kingstone,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
