Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.51
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
