Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.43
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.78
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.97
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.81
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.86
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.2
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.32
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.78
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.93
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.89
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.42
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.16
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.09
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.55
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.68
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.98
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
