Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.91
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.04
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.75
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.44
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.9
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.99
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.21
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.25
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.0
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.11
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
