Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.61
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.54
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.12
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.83
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.65
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.6
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.09
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.44
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.46
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.14
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.29
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.4
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.38
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
