Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.69
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
