Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
