Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.44
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.76
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753039,Dean Pool - Kingstone,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
