Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
