Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-04-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
