Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
