Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
