Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.14
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
