Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.28
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
