Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.4
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
753039,Dean Pool - Kingstone,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
