Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
