Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753039,Dean Pool - Kingstone,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
753039,Dean Pool - Kingstone,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753039,Dean Pool - Kingstone,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
