Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.7
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.17
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.3
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,21.7
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.09
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.78
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,21.7
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.66
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.27
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.56
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.91
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.5
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.3
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.03
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.18
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.93
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.12
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.6
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.53
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.81
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.62
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.81
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.42
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.05
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.45
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.72
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.02
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.26
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.2
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.75
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.94
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.56
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.0
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
