Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.67
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.93
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.06
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.73
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.0
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.52
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.43
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.94
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.82
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.38
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.77
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.48
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.3
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.41
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.89
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.15
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.27
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.82
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.2
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.48
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.17
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.0
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.18
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
