Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753039,Dean Pool - Kingstone,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.68
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753039,Dean Pool - Kingstone,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.85
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.64
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753039,Dean Pool - Kingstone,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.7
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.64
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
