Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
