Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
