Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.48
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.59
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.29
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.02
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.02
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.6
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
