Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.54
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.38
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.49
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
