Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
