Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,21.7
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,21.8
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,21.8
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,21.8
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,21.8
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,21.8
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,21.8
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.05
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,21.7
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,21.5
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,21.5
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
