Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,21.5
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.93
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.9
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.34
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.87
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.01
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,21.4
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,21.5
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.14
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.35
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,21.5
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.09
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.6
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.05
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.27
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.28
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.41
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.42
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
