Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.82
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.03
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.98
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.72
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.28
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.48
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.8
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.15
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.36
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.09
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,21.6
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.66
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.19
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,21.5
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.2
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.97
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.14
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,21.5
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.62
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.01
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.7
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.96
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.24
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.6
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.04
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.5
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.85
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.22
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.28
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.59
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.81
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.19
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.28
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.07
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.75
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.07
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.76
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
