Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.3
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.61
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.67
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.49
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.14
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.13
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.37
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.38
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.51
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.31
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.22
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.41
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.88
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.25
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.6
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.59
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.63
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.22
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
