Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.59
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
753039,Dean Pool - Kingstone,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.76
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.7
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
753039,Dean Pool - Kingstone,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.97
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.8
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
753039,Dean Pool - Kingstone,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.74
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.0
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
753039,Dean Pool - Kingstone,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.34
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.1
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753039,Dean Pool - Kingstone,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.07
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753039,Dean Pool - Kingstone,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.3
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
753039,Dean Pool - Kingstone,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.23
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.9
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
753039,Dean Pool - Kingstone,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.69
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
753039,Dean Pool - Kingstone,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.89
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
753039,Dean Pool - Kingstone,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
753039,Dean Pool - Kingstone,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
