Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
