Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
