Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
