Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.63
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
