Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
