Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
