Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
