Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
