Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.13
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.76
753039,Dean Pool - Kingstone,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
