Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
753039,Dean Pool - Kingstone,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.6
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
753039,Dean Pool - Kingstone,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.72
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753039,Dean Pool - Kingstone,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
