Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
