Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
