Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.98
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.08
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
