Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.24
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.17
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.98
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.55
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.84
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.08
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.03
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.35
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
