Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.1
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.38
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.53
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-04-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
