Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753039,Dean Pool - Kingstone,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.39
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
753039,Dean Pool - Kingstone,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-23T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-23T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-23T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
