Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
