Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
