Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.64
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.61
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,N Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.81
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
