Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753039,Dean Pool - Kingstone,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
753039,Dean Pool - Kingstone,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.65
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
