Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
