Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
