Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,N Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,N Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
